Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,transformer,,Temperature,C,24.6
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
913505,Falcon Court Grantham,2024-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,transformer,,Temperature,C,24.7
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
913505,Falcon Court Grantham,2024-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,transformer,,Temperature,C,24.9
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
913505,Falcon Court Grantham,2024-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,04,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,02,N Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,01,N Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
913505,Falcon Court Grantham,2024-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,01,N Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
913505,Falcon Court Grantham,2024-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
913505,Falcon Court Grantham,2024-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
913505,Falcon Court Grantham,2024-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,transformer,,Temperature,C,25.5
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
913505,Falcon Court Grantham,2024-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.05
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,transformer,,Temperature,C,25.5
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
