Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.48
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,transformer,,Temperature,C,25.6
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
913505,Falcon Court Grantham,2024-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.13
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,transformer,,Temperature,C,25.7
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
913505,Falcon Court Grantham,2024-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.41
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.09
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.34
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,transformer,,Temperature,C,25.8
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
913505,Falcon Court Grantham,2024-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.66
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,02,N Current (RMS),A,62.4
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.04
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,transformer,,Temperature,C,25.8
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.26
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
913505,Falcon Court Grantham,2024-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.95
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.06
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,01,N Current (RMS),A,44.5
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,transformer,,Temperature,C,25.9
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.96
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
913505,Falcon Court Grantham,2024-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.36
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,04,N Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.12
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,transformer,,Temperature,C,26.0
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.83
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
913505,Falcon Court Grantham,2024-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.79
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.45
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,01,N Current (RMS),A,60.2
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,transformer,,Temperature,C,26.0
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.46
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.66
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
913505,Falcon Court Grantham,2024-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.39
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.02
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.43
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,01,N Current (RMS),A,61.0
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.6
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,transformer,,Temperature,C,26.0
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.43
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.24
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
913505,Falcon Court Grantham,2024-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.98
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.89
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.77
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.39
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.34
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,01,N Current (RMS),A,63.2
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.0
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,transformer,,Temperature,C,26.1
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.8
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
