Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
913505,Falcon Court Grantham,2024-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.28
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.24
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.1
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.15
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,transformer,,Temperature,C,26.1
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.39
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
913505,Falcon Court Grantham,2024-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.97
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.2
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.03
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.23
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.3
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,transformer,,Temperature,C,26.1
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.4
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.39
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
913505,Falcon Court Grantham,2024-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,04,N Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.16
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.93
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.08
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.9
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,transformer,,Temperature,C,26.1
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.92
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
913505,Falcon Court Grantham,2024-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,04,N Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.62
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.16
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.4
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,01,N Current (RMS),A,65.2
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.8
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.9
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,transformer,,Temperature,C,26.1
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.4
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.87
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
913505,Falcon Court Grantham,2024-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.75
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,02,N Current (RMS),A,47.5
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.7
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.89
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.32
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,01,N Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,transformer,,Temperature,C,26.1
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.89
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.27
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.99
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
913505,Falcon Court Grantham,2024-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.02
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,04,N Current (RMS),A,78.5
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.1
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.1
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.05
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.24
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.36
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,01,N Current (RMS),A,59.7
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.0
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,transformer,,Temperature,C,26.0
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.34
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.41
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.07
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
913505,Falcon Court Grantham,2024-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,04,N Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.72
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.37
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.19
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.22
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.53
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,01,N Current (RMS),A,89.4
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,145.4
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,transformer,,Temperature,C,25.9
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.83
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.95
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
913505,Falcon Court Grantham,2024-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.17
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,04,N Current (RMS),A,53.1
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.03
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.87
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.74
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.8
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.3
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.46
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.99
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,01,N Current (RMS),A,79.2
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.3
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,130.3
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,transformer,,Temperature,C,25.9
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.05
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.88
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.36
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
913505,Falcon Court Grantham,2024-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.62
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.59
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,02,N Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.95
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.72
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,01,N Current (RMS),A,72.0
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,112.2
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,transformer,,Temperature,C,25.8
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.45
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.65
