Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.72
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
913505,Falcon Court Grantham,2024-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.1
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,04,N Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.07
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.96
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.96
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.98
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.19
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,01,N Current (RMS),A,78.9
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,123.1
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,transformer,,Temperature,C,25.8
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.11
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.65
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.86
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
913505,Falcon Court Grantham,2024-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,04,N Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.2
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.49
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.73
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,01,N Current (RMS),A,63.9
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.2
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.9
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,transformer,,Temperature,C,25.8
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.72
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.95
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.19
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
913505,Falcon Court Grantham,2024-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.85
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,04,N Current (RMS),A,53.3
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.0
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.69
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.46
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.48
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.38
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,01,N Current (RMS),A,59.2
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.1
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.2
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,transformer,,Temperature,C,25.7
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.23
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.96
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.26
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
913505,Falcon Court Grantham,2024-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.54
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.38
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.05
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.36
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,01,N Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.6
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,130.7
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,transformer,,Temperature,C,25.7
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.49
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.04
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.82
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
913505,Falcon Court Grantham,2024-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.09
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,04,N Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.9
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.57
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.4
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.46
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,01,N Current (RMS),A,72.8
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,136.5
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,119.2
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,transformer,,Temperature,C,25.6
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.51
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.96
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.72
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
913505,Falcon Court Grantham,2024-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.19
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,04,N Current (RMS),A,47.4
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.03
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.9
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.51
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.84
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.55
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.37
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,01,N Current (RMS),A,50.7
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.9
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,143.8
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.0
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,transformer,,Temperature,C,25.5
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.27
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.87
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.46
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
913505,Falcon Court Grantham,2024-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.63
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,33.28
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.6
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,01,N Current (RMS),A,61.8
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,142.4
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,transformer,,Temperature,C,25.4
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.3
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.43
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.62
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
913505,Falcon Court Grantham,2024-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.43
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,02,N Current (RMS),A,42.9
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.41
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.22
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.88
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,01,N Current (RMS),A,54.7
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.1
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,transformer,,Temperature,C,25.4
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.82
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.09
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.89
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
913505,Falcon Court Grantham,2024-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.19
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.91
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,02,N Current (RMS),A,55.0
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.66
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,01,N Current (RMS),A,70.5
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.9
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
