Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.58
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.37
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.17
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
913505,Falcon Court Grantham,2024-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.6
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.79
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,02,N Current (RMS),A,54.2
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.54
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.51
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,01,N Current (RMS),A,71.3
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.7
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.96
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.83
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.59
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
913505,Falcon Court Grantham,2024-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.34
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.77
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.4
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,02,N Current (RMS),A,62.2
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.83
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.09
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,01,N Current (RMS),A,100.0
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,151.6
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.98
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.24
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.89
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
913505,Falcon Court Grantham,2024-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,04,N Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.77
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,02,N Current (RMS),A,62.4
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.1
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.4
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.43
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,01,N Current (RMS),A,61.7
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.3
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,131.7
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.12
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.22
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.33
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
913505,Falcon Court Grantham,2024-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,04,N Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.38
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,02,N Current (RMS),A,78.7
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,133.8
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.45
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.06
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,01,N Current (RMS),A,67.3
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,138.0
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.51
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.82
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.58
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
913505,Falcon Court Grantham,2024-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.05
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.04
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.61
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.64
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.79
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,01,N Current (RMS),A,78.6
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.4
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.3
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,transformer,,Temperature,C,24.9
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.96
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.52
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.47
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
913505,Falcon Court Grantham,2024-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.32
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.4
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.37
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.1
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,01,N Current (RMS),A,64.4
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,transformer,,Temperature,C,24.8
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.06
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.7
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.06
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
913505,Falcon Court Grantham,2024-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.18
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.32
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.39
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.02
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.05
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.3
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,01,N Current (RMS),A,71.9
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.8
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,136.0
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,transformer,,Temperature,C,24.7
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.14
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.61
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.36
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
913505,Falcon Court Grantham,2024-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,04,N Current (RMS),A,53.9
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.92
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.89
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.43
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.1
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,01,N Current (RMS),A,89.5
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,169.1
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,transformer,,Temperature,C,24.6
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.97
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.38
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
913505,Falcon Court Grantham,2024-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,04,N Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.86
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.95
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.46
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.22
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,01,N Current (RMS),A,90.9
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,162.1
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,transformer,,Temperature,C,24.5
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
