Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.82
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.39
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.24
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
913505,Falcon Court Grantham,2024-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.71
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.5
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,01,N Current (RMS),A,100.2
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,149.7
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,transformer,,Temperature,C,24.4
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.89
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.43
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
913505,Falcon Court Grantham,2024-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.04
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,04,N Current (RMS),A,49.0
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.6
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.69
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,01,N Current (RMS),A,111.2
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,164.4
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,transformer,,Temperature,C,24.3
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.54
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,191.8
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
913505,Falcon Court Grantham,2024-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.05
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,04,N Current (RMS),A,43.3
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.59
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,01,N Current (RMS),A,104.4
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,149.2
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,transformer,,Temperature,C,24.2
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,74.14
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
913505,Falcon Court Grantham,2024-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.54
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,01,N Current (RMS),A,97.0
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,136.9
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,transformer,,Temperature,C,24.2
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.09
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
913505,Falcon Court Grantham,2024-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.75
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,04,N Current (RMS),A,56.1
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.21
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,01,N Current (RMS),A,80.6
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,127.0
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.18
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.56
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
913505,Falcon Court Grantham,2024-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,04,N Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.9
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,01,N Current (RMS),A,87.2
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,138.1
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.04
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
913505,Falcon Court Grantham,2024-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,04,N Current (RMS),A,45.3
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.77
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,02,N Current (RMS),A,45.3
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.32
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.76
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.03
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,01,N Current (RMS),A,118.4
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,176.2
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.3
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.86
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,185.5
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
913505,Falcon Court Grantham,2024-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.09
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.09
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,01,N Current (RMS),A,103.9
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,139.8
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,transformer,,Temperature,C,23.7
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.1
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.35
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
913505,Falcon Court Grantham,2024-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.3
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.25
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,01,N Current (RMS),A,94.2
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,142.7
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,transformer,,Temperature,C,23.6
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
