Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.76
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
913505,Falcon Court Grantham,2024-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.07
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.06
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,02,N Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.0
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.69
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,01,N Current (RMS),A,81.7
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,120.7
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,transformer,,Temperature,C,23.6
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.77
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
913505,Falcon Court Grantham,2024-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,04,N Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.99
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,01,N Current (RMS),A,56.2
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,transformer,,Temperature,C,23.6
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.7
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
913505,Falcon Court Grantham,2024-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.37
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,01,N Current (RMS),A,61.2
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.3
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
913505,Falcon Court Grantham,2024-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.58
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.33
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,01,N Current (RMS),A,59.2
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.39
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.88
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.62
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
913505,Falcon Court Grantham,2024-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.04
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.86
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,01,N Current (RMS),A,75.9
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,123.3
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.67
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.29
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
913505,Falcon Court Grantham,2024-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.86
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,01,N Current (RMS),A,92.5
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,145.4
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.98
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
913505,Falcon Court Grantham,2024-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.73
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,01,N Current (RMS),A,98.4
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,146.0
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.4
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
913505,Falcon Court Grantham,2024-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.04
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.53
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,01,N Current (RMS),A,90.2
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,131.6
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.01
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
913505,Falcon Court Grantham,2024-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.21
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,01,N Current (RMS),A,80.0
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
