Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.98
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
913505,Falcon Court Grantham,2024-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,03,N Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.76
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.42
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
913505,Falcon Court Grantham,2024-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,04,N Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.38
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,03,N Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.85
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,01,N Current (RMS),A,62.6
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.42
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
913505,Falcon Court Grantham,2024-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,03,N Current (RMS),A,41.0
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.7
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.08
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,01,N Current (RMS),A,81.1
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,122.7
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.62
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
913505,Falcon Court Grantham,2024-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.08
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,01,N Current (RMS),A,77.7
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.68
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
913505,Falcon Court Grantham,2024-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.33
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.14
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,01,N Current (RMS),A,91.6
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,137.2
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.58
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
913505,Falcon Court Grantham,2024-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.8
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.93
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,01,N Current (RMS),A,94.9
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,120.6
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.01
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.3
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
913505,Falcon Court Grantham,2024-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.88
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,01,N Current (RMS),A,91.7
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,116.9
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.4
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
913505,Falcon Court Grantham,2024-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.84
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,01,N Current (RMS),A,89.5
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.3
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.9
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
913505,Falcon Court Grantham,2024-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.31
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,01,N Current (RMS),A,74.4
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.6
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
