Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.59
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
913505,Falcon Court Grantham,2024-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.53
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.41
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,01,N Current (RMS),A,65.8
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.1
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,transformer,,Temperature,C,23.6
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
913505,Falcon Court Grantham,2024-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,01,N Current (RMS),A,64.4
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,transformer,,Temperature,C,23.6
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
913505,Falcon Court Grantham,2024-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,transformer,,Temperature,C,23.6
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
913505,Falcon Court Grantham,2024-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.65
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.61
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,01,N Current (RMS),A,54.4
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,transformer,,Temperature,C,23.7
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
913505,Falcon Court Grantham,2024-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.59
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,01,N Current (RMS),A,75.0
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.3
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,transformer,,Temperature,C,23.7
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.83
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
913505,Falcon Court Grantham,2024-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,01,N Current (RMS),A,71.9
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,transformer,,Temperature,C,23.7
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.89
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.06
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913505,Falcon Court Grantham,2024-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,04,N Current (RMS),A,54.9
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,01,N Current (RMS),A,63.6
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,transformer,,Temperature,C,23.7
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
913505,Falcon Court Grantham,2024-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.6
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,01,N Current (RMS),A,62.7
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
913505,Falcon Court Grantham,2024-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.73
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.35
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,01,N Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.5
