Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
913505,Falcon Court Grantham,2024-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
913505,Falcon Court Grantham,2024-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,04,N Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.03
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,01,N Current (RMS),A,65.6
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
913505,Falcon Court Grantham,2024-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.96
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,01,N Current (RMS),A,85.3
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.8
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
913505,Falcon Court Grantham,2024-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.29
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,01,N Current (RMS),A,70.6
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.5
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,transformer,,Temperature,C,24.2
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.36
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
913505,Falcon Court Grantham,2024-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.67
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.5
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,01,N Current (RMS),A,63.4
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
913505,Falcon Court Grantham,2024-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,03,N Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,01,N Current (RMS),A,56.5
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
913505,Falcon Court Grantham,2024-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.45
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,01,N Current (RMS),A,69.7
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.2
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
913505,Falcon Court Grantham,2024-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.08
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.81
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,01,N Current (RMS),A,61.3
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.5
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
913505,Falcon Court Grantham,2024-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.54
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
