Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.57
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
913505,Falcon Court Grantham,2024-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.56
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,04,N Current (RMS),A,51.7
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,02,N Current (RMS),A,50.0
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.43
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,01,N Current (RMS),A,69.6
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
913505,Falcon Court Grantham,2024-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,01,N Current (RMS),A,60.2
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
913505,Falcon Court Grantham,2024-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.55
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,01,N Current (RMS),A,71.3
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
913505,Falcon Court Grantham,2024-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.57
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,01,N Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
913505,Falcon Court Grantham,2024-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,01,N Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
913505,Falcon Court Grantham,2024-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
913505,Falcon Court Grantham,2024-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.8
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,01,N Current (RMS),A,60.7
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.4
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
913505,Falcon Court Grantham,2024-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.31
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.47
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
913505,Falcon Court Grantham,2024-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
