Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
913505,Falcon Court Grantham,2024-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.33
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,01,N Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
913505,Falcon Court Grantham,2024-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
913505,Falcon Court Grantham,2024-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
913505,Falcon Court Grantham,2024-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.67
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
913505,Falcon Court Grantham,2024-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.74
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.28
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,01,N Current (RMS),A,55.4
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
913505,Falcon Court Grantham,2024-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
913505,Falcon Court Grantham,2024-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
913505,Falcon Court Grantham,2024-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,transformer,,Temperature,C,24.2
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
913505,Falcon Court Grantham,2024-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
