Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,transformer,,Temperature,C,24.2
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
913505,Falcon Court Grantham,2024-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.86
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.66
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,transformer,,Temperature,C,24.3
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
913505,Falcon Court Grantham,2024-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.81
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,01,N Current (RMS),A,72.6
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,transformer,,Temperature,C,24.3
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
913505,Falcon Court Grantham,2024-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.65
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.1
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,01,N Current (RMS),A,66.9
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,transformer,,Temperature,C,24.5
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
913505,Falcon Court Grantham,2024-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,03,N Current (RMS),A,8.6
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,transformer,,Temperature,C,24.5
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
913505,Falcon Court Grantham,2024-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,01,N Current (RMS),A,45.1
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,transformer,,Temperature,C,24.6
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
913505,Falcon Court Grantham,2024-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,transformer,,Temperature,C,24.7
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
913505,Falcon Court Grantham,2024-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.82
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.05
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,01,N Current (RMS),A,50.3
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,transformer,,Temperature,C,24.7
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
913505,Falcon Court Grantham,2024-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,transformer,,Temperature,C,24.8
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
913505,Falcon Court Grantham,2024-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
