Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,transformer,,Temperature,C,24.9
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
913505,Falcon Court Grantham,2024-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.53
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913505,Falcon Court Grantham,2024-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.91
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.57
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.94
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
913505,Falcon Court Grantham,2024-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,transformer,,Temperature,C,25.4
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
913505,Falcon Court Grantham,2024-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,transformer,,Temperature,C,25.5
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
913505,Falcon Court Grantham,2024-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,01,N Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,transformer,,Temperature,C,25.6
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
913505,Falcon Court Grantham,2024-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,transformer,,Temperature,C,25.8
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
913505,Falcon Court Grantham,2024-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.57
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,01,N Current (RMS),A,55.6
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,transformer,,Temperature,C,25.9
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
913505,Falcon Court Grantham,2024-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.22
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
