Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,01,N Current (RMS),A,47.1
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,transformer,,Temperature,C,26.1
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913505,Falcon Court Grantham,2024-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.79
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,01,N Current (RMS),A,62.2
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,transformer,,Temperature,C,26.3
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
913505,Falcon Court Grantham,2024-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,03,N Current (RMS),A,6.9
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.72
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,01,N Current (RMS),A,63.2
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,transformer,,Temperature,C,26.5
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
913505,Falcon Court Grantham,2024-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,01,N Current (RMS),A,52.3
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,transformer,,Temperature,C,26.6
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
913505,Falcon Court Grantham,2024-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,transformer,,Temperature,C,26.7
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
913505,Falcon Court Grantham,2024-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,transformer,,Temperature,C,26.7
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
913505,Falcon Court Grantham,2024-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,transformer,,Temperature,C,26.8
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
913505,Falcon Court Grantham,2024-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,transformer,,Temperature,C,27.0
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
913505,Falcon Court Grantham,2024-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,transformer,,Temperature,C,27.1
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
913505,Falcon Court Grantham,2024-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
