Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,transformer,,Temperature,C,27.3
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
913505,Falcon Court Grantham,2024-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,01,N Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,transformer,,Temperature,C,27.5
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
913505,Falcon Court Grantham,2024-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,transformer,,Temperature,C,27.6
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
913505,Falcon Court Grantham,2024-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.57
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,transformer,,Temperature,C,27.8
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
913505,Falcon Court Grantham,2024-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.59
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,transformer,,Temperature,C,27.9
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
913505,Falcon Court Grantham,2024-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.05
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,transformer,,Temperature,C,28.1
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
913505,Falcon Court Grantham,2024-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.53
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,transformer,,Temperature,C,28.3
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
913505,Falcon Court Grantham,2024-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,transformer,,Temperature,C,28.5
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
913505,Falcon Court Grantham,2024-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,transformer,,Temperature,C,28.7
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
913505,Falcon Court Grantham,2024-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
