Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.48
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,transformer,,Temperature,C,28.8
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
913505,Falcon Court Grantham,2024-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.62
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,23.7
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
913505,Falcon Court Grantham,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.86
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
913505,Falcon Court Grantham,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
913505,Falcon Court Grantham,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
913505,Falcon Court Grantham,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.88
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.98
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,24.2
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
913505,Falcon Court Grantham,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,24.4
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.77
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
913505,Falcon Court Grantham,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.86
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,24.5
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
913505,Falcon Court Grantham,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,24.6
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
913505,Falcon Court Grantham,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
