Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,24.7
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
913505,Falcon Court Grantham,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,24.8
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
913505,Falcon Court Grantham,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.31
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,04,N Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.92
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.2
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,24.9
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
913505,Falcon Court Grantham,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.34
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.07
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
913505,Falcon Court Grantham,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.64
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.14
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.28
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
913505,Falcon Court Grantham,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.11
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,53.7
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.99
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
913505,Falcon Court Grantham,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.7
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.68
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.45
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,59.1
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.1
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
913505,Falcon Court Grantham,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.2
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.34
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,65.2
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,116.7
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.91
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
913505,Falcon Court Grantham,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,04,N Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.69
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.09
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.81
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,51.3
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.0
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
913505,Falcon Court Grantham,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.55
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
