Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.88
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.25
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,69.1
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.2
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,131.1
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.34
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.72
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.61
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
913505,Falcon Court Grantham,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.52
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.67
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,03,N Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.28
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.19
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.04
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,90.9
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,153.1
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.65
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.09
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
913505,Falcon Court Grantham,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.08
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,68.3
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.3
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.99
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,92.8
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,149.4
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.75
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.8
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
913505,Falcon Court Grantham,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.24
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,70.5
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.1
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.02
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,69.1
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.3
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.15
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.5
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
913505,Falcon Court Grantham,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,49.8
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.05
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.25
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,80.6
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.9
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.48
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.37
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
913505,Falcon Court Grantham,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.71
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,70.2
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.57
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.9
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,56.5
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.74
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.9
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.54
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
913505,Falcon Court Grantham,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.73
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,49.4
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.84
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.39
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.54
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,85.9
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,146.9
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.67
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.43
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
913505,Falcon Court Grantham,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.05
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,50.6
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.91
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.22
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,67.1
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,122.0
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.56
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.27
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.15
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
913505,Falcon Court Grantham,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.3
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.06
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.33
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.65
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,45.7
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.1
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,25.4
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.68
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.54
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
913505,Falcon Court Grantham,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.07
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.85
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
