Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.81
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.01
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.76
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,59.5
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,115.4
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,115.8
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,25.4
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.57
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.85
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.66
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
913505,Falcon Court Grantham,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.53
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.7
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.56
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.13
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.15
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,64.0
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,124.2
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,126.1
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,25.4
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.16
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.91
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.51
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
913505,Falcon Court Grantham,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,57.2
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.4
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.6
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.26
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.54
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,62.5
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,122.9
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.6
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.11
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.5
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.93
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
913505,Falcon Court Grantham,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.81
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.18
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.15
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,58.7
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.6
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.7
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.26
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.46
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
913505,Falcon Court Grantham,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.59
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.35
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,55.1
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.91
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.07
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.03
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,62.8
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.5
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.5
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.19
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.86
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.62
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
913505,Falcon Court Grantham,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.36
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,81.3
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,154.7
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.89
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.68
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.78
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,53.5
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.41
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.02
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.46
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
913505,Falcon Court Grantham,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.18
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.94
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,55.1
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.69
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.73
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,70.2
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,125.4
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.41
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.51
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
913505,Falcon Court Grantham,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.48
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.91
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.45
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.79
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.36
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,68.0
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,121.3
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.78
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.3
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.74
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
913505,Falcon Court Grantham,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.7
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.15
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.21
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,45.8
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.46
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.2
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,80.0
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,136.4
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,24.8
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.47
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.12
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.01
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
913505,Falcon Court Grantham,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.46
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.33
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.08
