Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,53.6
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,122.8
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.97
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.9
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,84.2
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.3
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,138.9
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,24.7
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.41
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.39
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.24
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
913505,Falcon Court Grantham,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.59
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.98
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,82.6
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,135.6
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.74
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.9
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,103.4
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,160.0
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,131.7
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,24.5
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,86.61
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.91
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.7
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
913505,Falcon Court Grantham,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.26
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,04,N Current (RMS),A,77.2
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,125.3
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.58
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.52
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,87.4
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,135.3
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.59
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.33
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,81.2
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.7
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,153.8
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,24.3
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.5
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.76
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.93
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,206.0
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
913505,Falcon Court Grantham,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.61
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.33
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,04,N Current (RMS),A,57.4
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.1
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,03,N Current (RMS),A,48.2
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.95
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.9
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,67.5
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.8
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.38
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.35
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,86.7
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,148.4
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.92
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.22
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,188.8
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
913505,Falcon Court Grantham,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.82
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.05
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,04,N Current (RMS),A,55.6
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.3
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.7
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.04
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,86.6
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,137.6
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.82
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.39
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,99.4
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,159.1
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.92
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.45
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,99.41
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,214.0
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
913505,Falcon Court Grantham,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.7
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.82
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.06
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,03,N Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.35
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.98
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,75.6
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,118.0
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.2
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.74
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.45
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,90.9
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.1
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,151.0
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.68
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.1
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,202.5
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
913505,Falcon Court Grantham,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.8
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.26
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.73
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.27
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,65.3
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.3
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,148.1
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,23.7
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.1
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.15
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.2
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
913505,Falcon Court Grantham,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.05
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,37.99
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,87.1
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,164.3
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,23.6
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.38
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.52
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.98
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
913505,Falcon Court Grantham,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.17
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.78
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,40.47
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,99.6
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,173.6
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.68
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.65
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.26
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
913505,Falcon Court Grantham,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.74
