Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.66
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,44.81
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,115.6
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,134.4
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,191.4
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,23.3
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,83.24
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
913505,Falcon Court Grantham,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.28
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.77
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.71
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.51
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,82.4
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,149.0
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,23.2
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.71
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.38
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
913505,Falcon Court Grantham,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,04,N Current (RMS),A,47.1
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,55.4
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.83
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.91
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,109.0
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,147.5
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.06
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.87
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,196.9
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
913505,Falcon Court Grantham,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.37
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.36
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.05
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.03
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,119.6
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,168.0
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.23
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.77
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
913505,Falcon Court Grantham,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.05
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.34
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,79.2
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.5
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.84
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.4
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
913505,Falcon Court Grantham,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,04,N Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.22
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.68
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
913505,Falcon Court Grantham,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,04,N Current (RMS),A,43.7
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.93
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,91.7
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,141.1
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.99
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.27
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
913505,Falcon Court Grantham,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.85
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.06
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.86
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.33
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
913505,Falcon Court Grantham,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.64
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.14
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
913505,Falcon Court Grantham,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.43
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
