Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.53
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
913505,Falcon Court Grantham,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.28
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
913505,Falcon Court Grantham,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.77
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,49.1
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,22.6
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
913505,Falcon Court Grantham,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.08
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.67
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,67.7
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.8
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.58
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
913505,Falcon Court Grantham,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
913505,Falcon Court Grantham,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.03
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.72
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,63.8
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.1
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.08
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
913505,Falcon Court Grantham,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.57
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.78
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,68.5
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
913505,Falcon Court Grantham,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.37
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.25
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,82.6
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,130.1
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,22.6
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
913505,Falcon Court Grantham,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,39.7
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.18
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.03
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,74.5
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,122.1
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.84
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.03
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
913505,Falcon Court Grantham,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
