Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,49.5
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.68
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
913505,Falcon Court Grantham,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.32
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,54.3
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
913505,Falcon Court Grantham,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
913505,Falcon Court Grantham,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.71
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,04,N Current (RMS),A,40.2
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
913505,Falcon Court Grantham,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.57
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
913505,Falcon Court Grantham,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,46.9
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
913505,Falcon Court Grantham,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.22
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.41
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
913505,Falcon Court Grantham,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.14
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
913505,Falcon Court Grantham,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,04,N Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.55
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,45.3
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.61
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
913505,Falcon Court Grantham,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
