Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.43
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,22.6
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
913505,Falcon Court Grantham,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,53.8
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
913505,Falcon Court Grantham,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.7
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,58.1
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
913505,Falcon Court Grantham,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-0.97
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,57.5
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
913505,Falcon Court Grantham,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.33
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,62.2
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,22.6
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
913505,Falcon Court Grantham,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.33
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.86
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.32
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,43.9
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
913505,Falcon Court Grantham,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
913505,Falcon Court Grantham,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.45
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,04,N Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.14
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,82.6
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
913505,Falcon Court Grantham,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.26
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,82.2
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.9
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
913505,Falcon Court Grantham,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
