Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-2.31
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,22.2
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
913505,Falcon Court Grantham,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,41.5
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,21.9
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
913505,Falcon Court Grantham,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.63
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.39
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,21.8
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
913505,Falcon Court Grantham,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.63
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,21.9
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.18
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.06
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
913505,Falcon Court Grantham,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,04,N Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,03,N Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.98
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,22.1
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.57
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
913505,Falcon Court Grantham,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.98
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.33
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,04,N Current (RMS),A,55.8
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,03,N Current (RMS),A,46.0
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,22.0
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.22
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
913505,Falcon Court Grantham,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.77
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,04,N Current (RMS),A,51.9
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.85
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,21.9
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.53
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
913505,Falcon Court Grantham,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.79
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,21.9
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.26
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
913505,Falcon Court Grantham,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.81
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,22.1
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.42
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
913505,Falcon Court Grantham,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
