Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,56.3
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.4
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
913505,Falcon Court Grantham,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.74
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,70.5
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
913505,Falcon Court Grantham,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.61
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,22.6
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
913505,Falcon Court Grantham,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.49
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
913505,Falcon Court Grantham,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,46.1
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
913505,Falcon Court Grantham,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,52.0
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
913505,Falcon Court Grantham,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,22.6
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
913505,Falcon Court Grantham,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.75
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,53.1
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
913505,Falcon Court Grantham,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.2
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
913505,Falcon Court Grantham,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
