Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.11
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.03
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
913505,Falcon Court Grantham,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
913505,Falcon Court Grantham,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.74
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
913505,Falcon Court Grantham,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.95
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,61.8
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.4
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.99
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
913505,Falcon Court Grantham,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.69
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.96
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.44
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,54.5
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.4
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
913505,Falcon Court Grantham,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.5
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.17
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,58.9
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
913505,Falcon Court Grantham,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
913505,Falcon Court Grantham,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.56
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,67.5
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
913505,Falcon Court Grantham,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.1
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,75.5
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.58
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,56.4
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.23
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
913505,Falcon Court Grantham,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
