Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.09
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
913505,Falcon Court Grantham,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,55.8
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
913505,Falcon Court Grantham,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.65
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,73.8
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.3
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
913505,Falcon Court Grantham,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,47.9
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
913505,Falcon Court Grantham,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,58.9
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,23.2
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
913505,Falcon Court Grantham,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.2
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,80.0
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.9
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,23.3
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
913505,Falcon Court Grantham,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
913505,Falcon Court Grantham,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913505,Falcon Court Grantham,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.5
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,23.6
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
913505,Falcon Court Grantham,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
