Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.79
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,51.6
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,23.7
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
913505,Falcon Court Grantham,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.09
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
913505,Falcon Court Grantham,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.07
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,53.1
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
913505,Falcon Court Grantham,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
913505,Falcon Court Grantham,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
913505,Falcon Court Grantham,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,24.2
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
913505,Falcon Court Grantham,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.43
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,56.7
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,24.4
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913505,Falcon Court Grantham,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.81
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,52.6
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,24.5
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
913505,Falcon Court Grantham,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.76
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,24.6
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
913505,Falcon Court Grantham,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.4
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
