Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,24.7
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,24.8
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
913505,Falcon Court Grantham,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,01,N Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,24.9
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
913505,Falcon Court Grantham,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.01
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
913505,Falcon Court Grantham,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.1
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
913505,Falcon Court Grantham,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,25.3
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
913505,Falcon Court Grantham,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,25.4
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,25.6
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
913505,Falcon Court Grantham,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,25.7
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
913505,Falcon Court Grantham,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
