Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,03,N Current (RMS),A,6.9
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,25.8
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
913505,Falcon Court Grantham,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.1
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,25.9
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
913505,Falcon Court Grantham,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,26.1
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
913505,Falcon Court Grantham,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,26.2
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
913505,Falcon Court Grantham,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,26.4
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
913505,Falcon Court Grantham,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,26.5
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
913505,Falcon Court Grantham,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,26.7
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
913505,Falcon Court Grantham,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,26.9
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
913505,Falcon Court Grantham,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.08
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,27.1
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
913505,Falcon Court Grantham,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
