Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,27.3
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
913505,Falcon Court Grantham,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
913505,Falcon Court Grantham,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.04
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,01,N Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,23.7
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
913505,Falcon Court Grantham,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,04,N Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,03,N Current (RMS),A,7.6
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
913505,Falcon Court Grantham,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
913505,Falcon Court Grantham,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.76
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
913505,Falcon Court Grantham,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.71
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,24.2
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
913505,Falcon Court Grantham,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.77
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,24.4
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
913505,Falcon Court Grantham,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.31
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.08
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,24.5
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
913505,Falcon Court Grantham,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
