Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.53
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,24.6
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
913505,Falcon Court Grantham,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.5
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,24.7
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.69
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
913505,Falcon Court Grantham,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.17
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,24.8
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
913505,Falcon Court Grantham,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.33
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.54
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,24.8
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
913505,Falcon Court Grantham,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.26
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.68
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.91
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,01,N Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,24.9
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.63
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
913505,Falcon Court Grantham,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.3
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.66
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.69
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.64
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.17
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
913505,Falcon Court Grantham,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.32
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.49
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.56
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
913505,Falcon Court Grantham,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.47
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.69
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,44.7
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.32
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.43
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.3
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.0
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.6
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.4
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.9
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
913505,Falcon Court Grantham,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.21
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,42.5
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.24
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.47
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.37
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.94
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.71
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.57
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
913505,Falcon Court Grantham,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
