Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.41
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.63
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.61
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.36
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
913505,Falcon Court Grantham,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.18
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.92
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.5
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,01,N Current (RMS),A,68.5
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,127.5
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.19
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.73
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
913505,Falcon Court Grantham,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.06
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.76
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.34
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,01,N Current (RMS),A,55.4
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.04
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.09
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.39
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
913505,Falcon Court Grantham,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.62
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.2
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.95
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,01,N Current (RMS),A,57.9
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.73
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.05
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
913505,Falcon Court Grantham,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.8
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.03
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.0
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.62
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.85
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,01,N Current (RMS),A,59.5
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.8
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.9
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.99
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.84
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.28
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
913505,Falcon Court Grantham,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.41
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.36
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.3
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.73
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.19
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,01,N Current (RMS),A,60.5
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,137.8
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.26
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.01
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.61
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
913505,Falcon Court Grantham,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.91
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.8
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.61
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.5
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.16
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.19
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,01,N Current (RMS),A,79.8
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.4
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,133.0
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.03
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.13
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.41
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
913505,Falcon Court Grantham,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.35
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.63
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,01,N Current (RMS),A,60.3
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.6
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.2
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.48
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.68
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
913505,Falcon Court Grantham,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.37
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.33
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.3
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.85
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,51.5
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.4
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.48
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.73
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.35
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.9
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.3
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.23
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.1
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.45
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
913505,Falcon Court Grantham,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
