Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.55
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,49.3
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.88
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.35
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,01,N Current (RMS),A,65.3
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.1
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,131.4
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.74
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.62
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
913505,Falcon Court Grantham,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.18
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.82
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.84
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,01,N Current (RMS),A,62.8
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,117.3
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.84
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
913505,Falcon Court Grantham,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.37
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.1
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.77
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.34
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.71
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.39
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,01,N Current (RMS),A,52.6
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.75
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.87
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
913505,Falcon Court Grantham,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.88
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.45
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.49
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.89
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,01,N Current (RMS),A,73.1
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,126.2
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.96
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.14
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
913505,Falcon Court Grantham,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.09
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.21
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.56
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.04
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,01,N Current (RMS),A,85.0
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.5
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,151.9
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.33
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.5
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.53
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
913505,Falcon Court Grantham,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.18
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.42
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.21
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.24
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,01,N Current (RMS),A,101.9
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,161.9
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,24.9
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.39
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.12
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.22
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
913505,Falcon Court Grantham,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,43.9
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.19
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,01,N Current (RMS),A,98.5
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,160.4
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,24.8
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.31
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.18
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.79
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
913505,Falcon Court Grantham,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.23
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,04,N Current (RMS),A,58.4
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,43.48
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,01,N Current (RMS),A,117.2
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,185.3
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,24.7
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.72
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.47
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,185.2
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
913505,Falcon Court Grantham,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.46
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,46.3
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.01
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.53
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,01,N Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,145.7
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,24.5
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.07
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.69
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
913505,Falcon Court Grantham,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
