Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.09
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.27
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,43.59
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,01,N Current (RMS),A,105.2
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.1
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,186.4
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,24.4
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.1
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.06
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.63
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
913505,Falcon Court Grantham,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.34
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.8
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.67
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.2
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.06
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,01,N Current (RMS),A,89.6
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,148.0
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,24.2
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.41
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.2
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.52
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
913505,Falcon Court Grantham,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.02
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.31
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,04,N Current (RMS),A,45.5
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.74
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.6
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.14
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.84
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,01,N Current (RMS),A,73.0
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,142.6
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.28
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.41
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.54
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
913505,Falcon Court Grantham,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.79
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.85
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.63
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,57.2
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,108.5
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.66
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.51
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,01,N Current (RMS),A,53.9
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,136.1
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.46
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.81
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.94
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
913505,Falcon Court Grantham,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.46
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.01
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.42
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.44
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,52.1
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.9
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.04
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.59
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.33
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,01,N Current (RMS),A,67.1
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.4
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,148.2
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,23.7
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.72
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.3
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.6
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
913505,Falcon Court Grantham,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.31
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,03,N Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.25
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.73
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.49
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.98
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.93
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.84
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,01,N Current (RMS),A,71.8
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,131.4
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,23.6
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.64
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
913505,Falcon Court Grantham,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,04,N Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.49
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,03,N Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.67
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.08
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.27
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,01,N Current (RMS),A,79.2
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.6
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.5
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.74
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.61
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.47
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.8
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
913505,Falcon Court Grantham,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,04,N Current (RMS),A,46.7
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.52
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,03,N Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.16
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.06
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.81
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.53
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,01,N Current (RMS),A,88.2
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,132.2
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,136.3
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,23.3
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,82.2
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.27
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.39
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
913505,Falcon Court Grantham,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.01
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,03,N Current (RMS),A,53.4
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.22
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.33
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,01,N Current (RMS),A,93.2
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.2
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,136.8
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,23.3
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.89
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.44
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
913505,Falcon Court Grantham,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
