Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.72
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.92
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,01,N Current (RMS),A,71.9
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,124.8
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,23.2
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.51
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.52
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.29
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
913505,Falcon Court Grantham,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.98
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,01,N Current (RMS),A,99.2
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,153.8
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.03
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.36
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
913505,Falcon Court Grantham,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,04,N Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.24
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.14
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.88
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,01,N Current (RMS),A,69.3
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.5
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,134.5
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.02
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.81
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
913505,Falcon Court Grantham,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.39
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.84
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,01,N Current (RMS),A,93.8
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,143.9
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.22
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.07
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,162.0
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
913505,Falcon Court Grantham,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.63
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.96
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,01,N Current (RMS),A,70.2
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.87
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.53
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
913505,Falcon Court Grantham,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,04,N Current (RMS),A,45.7
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.95
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,81.8
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.15
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.07
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,01,N Current (RMS),A,69.3
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.05
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.44
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,175.2
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
913505,Falcon Court Grantham,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.38
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,70.3
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.26
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.18
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,01,N Current (RMS),A,59.6
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.21
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
913505,Falcon Court Grantham,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.85
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,115.7
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,148.2
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.82
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.92
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,01,N Current (RMS),A,67.4
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.44
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,171.4
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
913505,Falcon Court Grantham,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.5
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,97.5
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,121.9
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.54
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,01,N Current (RMS),A,61.6
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.04
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
913505,Falcon Court Grantham,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
