Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.92
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,54.1
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
913505,Falcon Court Grantham,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.48
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,01,N Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,22.6
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
913505,Falcon Court Grantham,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-2.54
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
913505,Falcon Court Grantham,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,04,N Current (RMS),A,52.5
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,54.8
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.54
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
913505,Falcon Court Grantham,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
913505,Falcon Court Grantham,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
913505,Falcon Court Grantham,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
913505,Falcon Court Grantham,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.57
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,01,N Current (RMS),A,41.6
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,22.3
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
913505,Falcon Court Grantham,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,22.2
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
