Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,22.1
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
913505,Falcon Court Grantham,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.35
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,01,N Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,22.2
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
913505,Falcon Court Grantham,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,22.2
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
913505,Falcon Court Grantham,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,01,N Current (RMS),A,63.1
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,22.1
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913505,Falcon Court Grantham,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.98
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.05
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,01,N Current (RMS),A,61.4
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,22.1
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
913505,Falcon Court Grantham,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.68
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,01,N Current (RMS),A,63.1
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,22.1
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
913505,Falcon Court Grantham,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.98
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,01,N Current (RMS),A,68.9
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,22.0
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
913505,Falcon Court Grantham,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.53
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,01,N Current (RMS),A,67.3
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,22.0
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
913505,Falcon Court Grantham,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,01,N Current (RMS),A,53.3
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,21.9
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
