Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
913505,Falcon Court Grantham,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.17
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,21.9
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
913505,Falcon Court Grantham,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.66
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,01,N Current (RMS),A,52.9
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,21.9
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
913505,Falcon Court Grantham,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,01,N Current (RMS),A,53.4
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,21.8
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
913505,Falcon Court Grantham,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,21.7
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
913505,Falcon Court Grantham,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.34
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,01,N Current (RMS),A,46.5
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
913505,Falcon Court Grantham,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
913505,Falcon Court Grantham,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,01,N Current (RMS),A,51.7
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
913505,Falcon Court Grantham,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,01,N Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
913505,Falcon Court Grantham,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.85
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
