Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
913505,Falcon Court Grantham,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.54
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,01,N Current (RMS),A,59.6
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
913505,Falcon Court Grantham,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,01,N Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.14
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
913505,Falcon Court Grantham,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.61
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.71
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.34
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,01,N Current (RMS),A,51.9
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,21.7
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913505,Falcon Court Grantham,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.82
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,01,N Current (RMS),A,73.8
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.6
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,21.8
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.95
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913505,Falcon Court Grantham,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.99
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,01,N Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,21.8
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
913505,Falcon Court Grantham,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.12
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-2.32
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-0.31
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,01,N Current (RMS),A,56.8
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,21.7
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
913505,Falcon Court Grantham,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,01,N Current (RMS),A,48.7
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,21.5
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
913505,Falcon Court Grantham,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.97
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,04,N Current (RMS),A,52.7
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,21.5
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
913505,Falcon Court Grantham,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,21.5
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
