Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
913505,Falcon Court Grantham,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,04,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.63
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.35
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,21.4
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
913505,Falcon Court Grantham,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,21.3
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
913505,Falcon Court Grantham,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,21.1
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,21.0
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
913505,Falcon Court Grantham,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.41
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,01,N Current (RMS),A,45.0
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,21.0
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
913505,Falcon Court Grantham,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,01,N Current (RMS),A,54.5
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,20.9
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
913505,Falcon Court Grantham,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.63
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.35
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,01,N Current (RMS),A,57.3
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,20.9
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
913505,Falcon Court Grantham,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.37
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,01,N Current (RMS),A,55.7
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,20.8
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
913505,Falcon Court Grantham,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,04,N Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.48
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.44
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,01,N Current (RMS),A,66.2
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,20.7
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
