Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
913505,Falcon Court Grantham,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.84
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,01,N Current (RMS),A,58.2
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,20.7
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
913505,Falcon Court Grantham,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.61
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,01,N Current (RMS),A,66.6
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,20.6
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.93
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
913505,Falcon Court Grantham,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.92
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.14
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,56.4
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.4
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.91
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,01,N Current (RMS),A,67.2
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.91
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
913505,Falcon Court Grantham,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.46
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,01,N Current (RMS),A,64.8
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
913505,Falcon Court Grantham,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,03,N Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.29
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,01,N Current (RMS),A,82.8
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.8
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.56
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
913505,Falcon Court Grantham,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.27
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,01,N Current (RMS),A,71.0
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
913505,Falcon Court Grantham,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.51
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.28
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,01,N Current (RMS),A,62.5
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
913505,Falcon Court Grantham,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.74
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.05
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,01,N Current (RMS),A,51.8
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
913505,Falcon Court Grantham,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,04,N Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,53.5
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.71
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.24
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,01,N Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
