Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.74
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
913505,Falcon Court Grantham,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.82
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.65
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,01,N Current (RMS),A,64.1
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
913505,Falcon Court Grantham,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.56
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,01,N Current (RMS),A,94.8
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,132.9
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,20.4
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.38
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
913505,Falcon Court Grantham,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.24
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.76
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,01,N Current (RMS),A,72.8
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.3
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,20.4
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
913505,Falcon Court Grantham,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.98
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,01,N Current (RMS),A,54.7
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,20.3
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
913505,Falcon Court Grantham,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.55
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,01,N Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,20.4
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
913505,Falcon Court Grantham,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.2
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,01,N Current (RMS),A,71.2
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,20.4
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
913505,Falcon Court Grantham,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.07
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,01,N Current (RMS),A,77.6
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.8
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
913505,Falcon Court Grantham,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,20.6
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
913505,Falcon Court Grantham,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,20.7
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
