Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
913505,Falcon Court Grantham,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,01,N Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,20.7
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
913505,Falcon Court Grantham,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,20.8
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
913505,Falcon Court Grantham,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,01,N Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,20.9
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
913505,Falcon Court Grantham,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.36
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,21.0
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
913505,Falcon Court Grantham,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,21.1
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
913505,Falcon Court Grantham,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,21.2
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
913505,Falcon Court Grantham,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,21.3
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
913505,Falcon Court Grantham,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,01,N Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,21.4
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
913505,Falcon Court Grantham,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,21.5
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
