Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
913505,Falcon Court Grantham,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
913505,Falcon Court Grantham,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.43
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,21.7
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
913505,Falcon Court Grantham,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,03,N Current (RMS),A,7.8
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.44
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,01,N Current (RMS),A,49.6
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,21.8
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
913505,Falcon Court Grantham,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.64
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.4
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,21.9
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
913505,Falcon Court Grantham,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,22.0
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913505,Falcon Court Grantham,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,22.2
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
913505,Falcon Court Grantham,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,22.3
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
913505,Falcon Court Grantham,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.64
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
913505,Falcon Court Grantham,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
