Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
913505,Falcon Court Grantham,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,22.6
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
913505,Falcon Court Grantham,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,03,N Current (RMS),A,7.9
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,22.6
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
913505,Falcon Court Grantham,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.98
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.9
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
913505,Falcon Court Grantham,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.73
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
913505,Falcon Court Grantham,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,01,N Current (RMS),A,44.7
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
913505,Falcon Court Grantham,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.95
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,01,N Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
913505,Falcon Court Grantham,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.9
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
913505,Falcon Court Grantham,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,23.3
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
913505,Falcon Court Grantham,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
