Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
913505,Falcon Court Grantham,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.36
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
913505,Falcon Court Grantham,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.48
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,23.5
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
913505,Falcon Court Grantham,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,23.6
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
913505,Falcon Court Grantham,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.17
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.32
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,47.1
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.47
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.22
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
913505,Falcon Court Grantham,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
913505,Falcon Court Grantham,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.91
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,01,N Current (RMS),A,47.1
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
913505,Falcon Court Grantham,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.47
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.08
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,24.3
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.03
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
913505,Falcon Court Grantham,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,24.4
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
