Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.47
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
913505,Falcon Court Grantham,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.06
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,24.5
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
913505,Falcon Court Grantham,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.54
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,52.1
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.83
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,01,N Current (RMS),A,46.5
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,24.6
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.25
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
913505,Falcon Court Grantham,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.09
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,50.6
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,01,N Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,24.7
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.93
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
913505,Falcon Court Grantham,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.28
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,59.5
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,01,N Current (RMS),A,53.3
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,24.8
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.03
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
913505,Falcon Court Grantham,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.87
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.74
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.54
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.5
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.08
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,01,N Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,24.9
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.6
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.06
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
913505,Falcon Court Grantham,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,49.1
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.99
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.58
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
913505,Falcon Court Grantham,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.2
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,63.0
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.91
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.01
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.32
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
913505,Falcon Court Grantham,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.63
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,59.7
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.5
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.36
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.16
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
913505,Falcon Court Grantham,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,04,N Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.27
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,78.6
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.1
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.7
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,01,N Current (RMS),A,69.1
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
