Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.72
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,177.7
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
913505,Falcon Court Grantham,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,04,N Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.41
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,67.8
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.95
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.74
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
913505,Falcon Court Grantham,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.61
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.57
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,75.4
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,125.1
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.44
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,01,N Current (RMS),A,68.9
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.0
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.89
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.3
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
913505,Falcon Court Grantham,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.96
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.58
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,04,N Current (RMS),A,62.9
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.59
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,64.1
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.6
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.3
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,01,N Current (RMS),A,63.0
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.41
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
913505,Falcon Court Grantham,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.97
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,04,N Current (RMS),A,62.2
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.36
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,41.2
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.35
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,01,N Current (RMS),A,86.0
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,127.0
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.4
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
913505,Falcon Court Grantham,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.07
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.37
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.45
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,01,N Current (RMS),A,76.5
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,116.3
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.78
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.46
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
913505,Falcon Court Grantham,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.76
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.76
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.52
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,47.2
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.17
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.05
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,01,N Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.9
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.31
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.1
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
913505,Falcon Court Grantham,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.89
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.78
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.13
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.09
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,01,N Current (RMS),A,87.4
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,151.6
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.35
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.5
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.42
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
913505,Falcon Court Grantham,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.46
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.41
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,52.4
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.8
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.37
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.22
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,01,N Current (RMS),A,65.4
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,130.3
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.64
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.41
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.97
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
913505,Falcon Court Grantham,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.78
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.8
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.93
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.36
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.02
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.16
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,01,N Current (RMS),A,71.6
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,129.4
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,25.2
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
