Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.85
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.75
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
913505,Falcon Court Grantham,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.25
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.76
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.01
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,01,N Current (RMS),A,80.9
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,141.5
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,25.1
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.15
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.99
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.45
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
913505,Falcon Court Grantham,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.84
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,04,N Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.24
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.4
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.91
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.32
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,01,N Current (RMS),A,71.9
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.0
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,131.2
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.93
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.96
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
913505,Falcon Court Grantham,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.03
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,04,N Current (RMS),A,52.5
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,52.9
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.32
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.27
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.33
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,01,N Current (RMS),A,76.1
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,140.0
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.51
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.87
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.41
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
913505,Falcon Court Grantham,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.64
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.53
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.87
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.27
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.27
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,01,N Current (RMS),A,65.4
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,122.9
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,25.0
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.9
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.68
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.29
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
913505,Falcon Court Grantham,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.95
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.8
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.33
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,01,N Current (RMS),A,61.2
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,114.9
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,24.9
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.24
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
913505,Falcon Court Grantham,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.25
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.54
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.6
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,65.1
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.35
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,01,N Current (RMS),A,70.7
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,131.4
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,24.8
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.73
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.36
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.42
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
913505,Falcon Court Grantham,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.34
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,37.71
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,84.3
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.7
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,161.4
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.81
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.28
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,01,N Current (RMS),A,95.4
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.1
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,154.0
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,24.7
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.26
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.38
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.44
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
913505,Falcon Court Grantham,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.57
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,39.39
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,98.0
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.2
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,168.1
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.64
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.48
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,01,N Current (RMS),A,59.7
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.9
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,119.7
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,24.6
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.41
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.91
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
913505,Falcon Court Grantham,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.71
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.54
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,93.2
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,153.0
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.68
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.99
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.4
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,01,N Current (RMS),A,69.0
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,147.8
