Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,24.4
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.45
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.7
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,179.0
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
913505,Falcon Court Grantham,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.49
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.62
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.28
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.24
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,37.1
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,01,N Current (RMS),A,87.2
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,158.5
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,24.3
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.08
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.44
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.33
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
913505,Falcon Court Grantham,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.74
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.5
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,45.44
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,95.9
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,192.7
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.42
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.49
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.67
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,01,N Current (RMS),A,67.6
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.4
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,24.2
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.81
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.44
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.66
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
913505,Falcon Court Grantham,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.77
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,04,N Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.91
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.33
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.64
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.4
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.2
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.55
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.76
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.3
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,01,N Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.73
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.33
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.63
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
913505,Falcon Court Grantham,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,03,N Current (RMS),A,42.9
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.78
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.7
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.45
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.72
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,01,N Current (RMS),A,57.5
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.7
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.3
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.83
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.79
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
913505,Falcon Court Grantham,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.42
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.19
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,03,N Current (RMS),A,54.1
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.52
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.28
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,46.5
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.62
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.82
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.86
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,01,N Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.4
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.38
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.88
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.7
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
913505,Falcon Court Grantham,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.92
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,62.3
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.51
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.18
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.38
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,01,N Current (RMS),A,48.9
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,119.0
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.71
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.26
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
913505,Falcon Court Grantham,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.05
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.04
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,01,N Current (RMS),A,57.2
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.3
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,122.7
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,24.1
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.8
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.18
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
913505,Falcon Court Grantham,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.71
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,03,N Current (RMS),A,38.0
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.63
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.6
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,01,N Current (RMS),A,66.4
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.7
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.22
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.36
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
913505,Falcon Court Grantham,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,04,N Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.38
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.49
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,01,N Current (RMS),A,67.3
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
