Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.4
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.82
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
913505,Falcon Court Grantham,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.53
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,04,N Current (RMS),A,42.1
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.71
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.57
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.86
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.18
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.11
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.63
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.74
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
913505,Falcon Court Grantham,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.5
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.41
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,01,N Current (RMS),A,45.9
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.26
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.32
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.66
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
913505,Falcon Court Grantham,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.7
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.29
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.98
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.42
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.35
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,01,N Current (RMS),A,62.6
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,131.0
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.68
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.47
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
913505,Falcon Court Grantham,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.95
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.11
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,01,N Current (RMS),A,61.2
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,117.2
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,24.0
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.15
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.43
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.99
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
913505,Falcon Court Grantham,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,01,N Current (RMS),A,56.5
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,23.9
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.17
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.94
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
913505,Falcon Court Grantham,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.33
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.52
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,01,N Current (RMS),A,85.7
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,106.6
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,23.8
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.35
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
913505,Falcon Court Grantham,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.61
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.1
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.98
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,01,N Current (RMS),A,70.6
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.9
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,23.6
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.15
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.53
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
913505,Falcon Court Grantham,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,03,N Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.18
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,01,N Current (RMS),A,65.9
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.7
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.72
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
913505,Falcon Court Grantham,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,04,N Current (RMS),A,46.2
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.03
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,03,N Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.16
