Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,01,N Current (RMS),A,68.1
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.6
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.15
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
913505,Falcon Court Grantham,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.2
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.38
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,04,N Current (RMS),A,58.9
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.11
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,01,N Current (RMS),A,72.9
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,23.3
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.47
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.07
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,178.5
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
913505,Falcon Court Grantham,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.63
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,04,N Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.75
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,01,N Current (RMS),A,75.9
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.89
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
913505,Falcon Court Grantham,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.18
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,04,N Current (RMS),A,48.8
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,01,N Current (RMS),A,52.6
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,23.3
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
913505,Falcon Court Grantham,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.18
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,04,N Current (RMS),A,51.2
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,01,N Current (RMS),A,50.4
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,23.2
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
913505,Falcon Court Grantham,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
913505,Falcon Court Grantham,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.65
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
913505,Falcon Court Grantham,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.48
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,23.2
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.49
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
913505,Falcon Court Grantham,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,01,N Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,23.3
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
913505,Falcon Court Grantham,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
