Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.01
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,01,N Current (RMS),A,60.3
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.5
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,23.3
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
913505,Falcon Court Grantham,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.23
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,01,N Current (RMS),A,49.6
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,23.3
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
913505,Falcon Court Grantham,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.34
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,01,N Current (RMS),A,54.2
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,23.2
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
913505,Falcon Court Grantham,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.67
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.02
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,23.2
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
913505,Falcon Court Grantham,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,01,N Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
913505,Falcon Court Grantham,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
913505,Falcon Court Grantham,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.01
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,01,N Current (RMS),A,45.3
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
913505,Falcon Court Grantham,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.71
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
913505,Falcon Court Grantham,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.4
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.02
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
913505,Falcon Court Grantham,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,04,N Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
