Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,01,N Current (RMS),A,56.1
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,23.2
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.19
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
913505,Falcon Court Grantham,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
913505,Falcon Court Grantham,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.33
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,01,N Current (RMS),A,52.7
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
913505,Falcon Court Grantham,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,01,N Current (RMS),A,44.1
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
913505,Falcon Court Grantham,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
913505,Falcon Court Grantham,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
913505,Falcon Court Grantham,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,01,N Current (RMS),A,52.6
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
913505,Falcon Court Grantham,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.1
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-1.73
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.46
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,01,N Current (RMS),A,51.3
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
913505,Falcon Court Grantham,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.14
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-0.77
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,01,N Current (RMS),A,54.6
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
913505,Falcon Court Grantham,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.41
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
