Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.5
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,01,N Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
913505,Falcon Court Grantham,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.1
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.76
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,01,N Current (RMS),A,69.6
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,22.8
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
913505,Falcon Court Grantham,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.02
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
913505,Falcon Court Grantham,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.54
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,01,N Current (RMS),A,51.0
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
913505,Falcon Court Grantham,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
913505,Falcon Court Grantham,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.51
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,01,N Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
913505,Falcon Court Grantham,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
913505,Falcon Court Grantham,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,22.3
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.49
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,01,N Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,22.1
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
913505,Falcon Court Grantham,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,04,N Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
