Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-0.16
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,01,N Current (RMS),A,49.7
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,21.9
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
913505,Falcon Court Grantham,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.71
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.79
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,21.8
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
913505,Falcon Court Grantham,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,21.7
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
913505,Falcon Court Grantham,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,03,N Current (RMS),A,10.1
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.51
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,60.2
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
913505,Falcon Court Grantham,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.39
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
913505,Falcon Court Grantham,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,21.7
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
913505,Falcon Court Grantham,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.03
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,21.8
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
913505,Falcon Court Grantham,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-0.67
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,01,N Current (RMS),A,65.3
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,21.7
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.61
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.1
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.98
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,01,N Current (RMS),A,78.9
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
913505,Falcon Court Grantham,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
