Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,01,N Current (RMS),A,52.9
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,21.5
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
913505,Falcon Court Grantham,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,01,N Current (RMS),A,49.5
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,21.4
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
913505,Falcon Court Grantham,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,01,N Current (RMS),A,68.7
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,21.3
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
913505,Falcon Court Grantham,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,01,N Current (RMS),A,49.6
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,21.2
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
913505,Falcon Court Grantham,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.6
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,01,N Current (RMS),A,73.1
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,21.0
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
913505,Falcon Court Grantham,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,01,N Current (RMS),A,72.6
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,20.8
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
913505,Falcon Court Grantham,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.93
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.06
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,01,N Current (RMS),A,80.8
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,20.6
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.81
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
913505,Falcon Court Grantham,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.38
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,01,N Current (RMS),A,57.4
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
913505,Falcon Court Grantham,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.81
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,63.2
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.78
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,01,N Current (RMS),A,77.4
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,120.5
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,20.3
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
913505,Falcon Court Grantham,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
913505,Falcon Court Grantham,2024-04-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
