Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,20.1
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
913505,Falcon Court Grantham,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,20.2
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
913505,Falcon Court Grantham,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.1
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,20.3
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
913505,Falcon Court Grantham,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.16
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,01,N Current (RMS),A,78.0
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.2
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,20.4
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
913505,Falcon Court Grantham,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.8
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,20.4
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
913505,Falcon Court Grantham,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.64
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.32
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,20.5
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
913505,Falcon Court Grantham,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,01,N Current (RMS),A,33.1
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,20.7
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
913505,Falcon Court Grantham,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.9
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,20.8
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
913505,Falcon Court Grantham,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,20.9
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
913505,Falcon Court Grantham,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
