Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,21.1
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
913505,Falcon Court Grantham,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,21.2
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
913505,Falcon Court Grantham,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.99
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,21.3
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.6
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,21.5
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
913505,Falcon Court Grantham,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.17
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,21.6
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
913505,Falcon Court Grantham,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.0
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,21.7
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
913505,Falcon Court Grantham,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,21.8
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
913505,Falcon Court Grantham,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.5
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.6
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,01,N Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,21.9
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
913505,Falcon Court Grantham,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,22.0
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
913505,Falcon Court Grantham,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
