Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.41
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,01,N Current (RMS),A,33.3
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,22.1
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
913505,Falcon Court Grantham,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,22.2
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
913505,Falcon Court Grantham,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,22.4
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
913505,Falcon Court Grantham,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.5
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,22.5
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
913505,Falcon Court Grantham,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.4
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.43
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,22.6
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.18
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
913505,Falcon Court Grantham,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,22.7
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
913505,Falcon Court Grantham,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,22.9
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
913505,Falcon Court Grantham,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.64
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,23.0
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
913505,Falcon Court Grantham,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,23.1
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
913505,Falcon Court Grantham,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
