Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,23.2
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
913505,Falcon Court Grantham,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,23.4
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
913505,Falcon Court Grantham,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.48
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,25.8
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
913505,Falcon Court Grantham,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.28
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,25.9
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
913505,Falcon Court Grantham,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.79
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,26.0
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
913505,Falcon Court Grantham,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.96
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,01,N Current (RMS),A,38.5
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,26.1
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
913505,Falcon Court Grantham,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.7
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,26.2
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
913505,Falcon Court Grantham,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.5
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,26.3
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
913505,Falcon Court Grantham,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.63
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,26.4
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
913505,Falcon Court Grantham,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
913505,Falcon Court Grantham,2024-04-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
